Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90198
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,67.62
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,88.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,138.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,55.88
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.88
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82126
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,37.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,110.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86459
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94998
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,24.88
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,89.62
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94067
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,68.25
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,23.5
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,67.5
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,90.5
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94385
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,23.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,71.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,42.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91717
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,69.38
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
