Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9216
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,47.38
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,43.25
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81286
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9595
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,23.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,64.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,87.88
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88077
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,64.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93936
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,102.88
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8406
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,57.75
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85785
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94965
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,61.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,38.25
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,44.38
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
