Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88849
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,57.5
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,39.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90072
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93439
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,22.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,34.88
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,49.5
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,78.62
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94595
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88794
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,73.75
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79413
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,41.62
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,89.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79998
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9201
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,47.75
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,104.25
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,38.38
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,36.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,138.88
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88788
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,96.38
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,139.12
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,92.62
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,124.25
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,138.5
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
