Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89355
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,24.88
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,94.88
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84375
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,21.62
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,79.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,89.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,139.62
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71151
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,22.88
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,83.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,47.62
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,123.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93671
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92114
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,56.75
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90097
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92126
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,63.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92227
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90668
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91064
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,27.25
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,85.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
