Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77081
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,87.62
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,124.25
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,154.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78714
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,77.5
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,103.38
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,54.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76297
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,100.62
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,125.38
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88519
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,94.62
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,117.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,56.25
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,168.75
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80328
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,73.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,136.25
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,124.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72821
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,82.25
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91894
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81344
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,73.88
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,93.5
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,48.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
