Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75756
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,78.62
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,46.25
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,120.12
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82263
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,96.62
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.12
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,89.62
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,114.62
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74905
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,114.5
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,39.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85965
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,40.25
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85278
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,97.5
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90658
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,74.88
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,97.38
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92221
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,70.62
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,106.75
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
