Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,40.88
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77813
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,67.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86981
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74981
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,72.5
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80145
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70166
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,36.5
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89099
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6694
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9107
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,83.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,107.38
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85507
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83053
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93411
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93585
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,61.75
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,79.62
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89273
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86606
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89435
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92157
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,75.75
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84747
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80136
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89761
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91244
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92834
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,45.88
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
