Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.38
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86398
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62338
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90961
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88385
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,59.88
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,63.5
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,73.12
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88006
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82138
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88818
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90732
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,81.5
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90793
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84677
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88937
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,53.38
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91684
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80304
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86242
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88754
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,40.38
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,22.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85727
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82821
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91803
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86081
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89728
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,35.5
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.75
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,47.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89465
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83246
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91922
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8695
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9017
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,80.12
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,92.75
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90808
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84292
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87274
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85684
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88257
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,73.25
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
