Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88553
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71228
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77075
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,13.75
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7503
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83722
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,33.75
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,30.38
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84207
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86441
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92047
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7579
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84991
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,29.12
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.38
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,23.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95343
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74041
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96103
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,33.75
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80673
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85443
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,39.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,21.5
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,49.12
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95178
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7919
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91952
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82193
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84466
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,33.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,42.75
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81295
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92441
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77902
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79034
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,20.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,40.62
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.62
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,41.5
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.5
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90466
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74691
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.69
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84894
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7731
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81991
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,16.88
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90192
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7225
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84442
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68692
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73324
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81143
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,38.5
