Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,31.88
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.56
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86633
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7612
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85431
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.37
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.75
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67227
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75732
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84274
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.75
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.5
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.12
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,32.62
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.25
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87674
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60137
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84262
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72396
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76678
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86856
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,27.75
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8696
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51369
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78125
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.75
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72497
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82901
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88858
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,34.25
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,22.5
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,30.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.62
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84494
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57861
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81173
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76721
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82635
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85183
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.12
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,28.12
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.81
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77334
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67736
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8681
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73822
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84521
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87973
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,12.88
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,21.12
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83401
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75576
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83746
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71316
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83661
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8565
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,28.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,19.62
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87662
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80237
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81506
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64297
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79837
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84399
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
