Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,21.12
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,28.75
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90433
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66912
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88629
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.94
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72314
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81057
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87533
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.25
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,21.5
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.38
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,36.62
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.82
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89902
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61205
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70626
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83108
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88531
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,33.62
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93194
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56561
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.69
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73513
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7792
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87103
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,65.38
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93854
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77923
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72067
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8071
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82834
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,48.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,37.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,77.12
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7886
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.63
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6961
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.811
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83673
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,56.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.38
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90716
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8323
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.88
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74591
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84671
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87063
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,50.62
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.44
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82266
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68042
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87073
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89444
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,51.75
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
