Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,42.38
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,64.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73642
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.31
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58828
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83688
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89215
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,37.62
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6914
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61874
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81851
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88394
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94238
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80874
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64822
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82971
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85318
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,53.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.94
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88531
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71347
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.94
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73321
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87759
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85873
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.88
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8771
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59078
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72982
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84829
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86493
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,61.38
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8807
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70523
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70895
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83655
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86752
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,66.75
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,33.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,75.5
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87643
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88717
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79117
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72634
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88177
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,47.12
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,62.0
