Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,22.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87472
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74539
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68899
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74542
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87854
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,73.62
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92398
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67742
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72714
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76422
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8378
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,52.62
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.31
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88846
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71395
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6994
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80096
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82705
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,35.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,63.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89096
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7033
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70123
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78103
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88498
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,50.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.81
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66732
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.44
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81588
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72616
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89554
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,50.25
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77429
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.88
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76361
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74835
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92682
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,34.5
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,39.12
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,17.38
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91748
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76266
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66073
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78228
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93521
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,38.75
