Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88956
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72421
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78152
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79236
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,67.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86627
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77685
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8172
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88425
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,53.38
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,69.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,21.5
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75976
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81057
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92279
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,55.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,27.38
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,78.12
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,88.38
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77615
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.69
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73382
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89313
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,47.38
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,74.88
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,49.75
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,90.75
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95102
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89386
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85364
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65356
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88318
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,38.25
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,18.75
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87283
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84201
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63677
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89087
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,47.75
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76941
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83975
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67532
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90408
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
