Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,39.88
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,52.88
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79229
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84018
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85568
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85373
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90463
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,41.62
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,17.62
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,19.12
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,28.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,35.75
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91373
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86444
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91217
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87439
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88949
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91507
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,20.5
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,23.25
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,37.38
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,18.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,51.5
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93725
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78625
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87054
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89227
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,45.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,18.75
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87857
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78009
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89764
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,57.88
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,63.25
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92148
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85083
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,63.25
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,21.75
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,40.75
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92889
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87396
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,62.38
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,83.75
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89947
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
