Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,40.62
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92532
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82815
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89169
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,24.5
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,42.75
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.12
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,47.62
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,59.62
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92859
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79983
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90381
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89822
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,54.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84878
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91046
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89108
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,31.12
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,48.62
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93466
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85864
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90896
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,81.62
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95367
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91015
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92654
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,50.25
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,83.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91003
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,51.25
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,53.38
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94079
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
