Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,83.12
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,53.38
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,113.75
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95703
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8884
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,56.62
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,57.5
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,28.5
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,61.12
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90466
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,30.62
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,47.5
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.62
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,38.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,59.88
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94723
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9176
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,63.62
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.75
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,101.5
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,47.38
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91678
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,100.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
