Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,60.88
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,103.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,153.25
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,54.5
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,94.75
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,45.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,122.12
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,132.12
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,58.62
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,91.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,67.12
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,49.88
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,123.12
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,54.88
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,170.25
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95502
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,89.38
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,95.38
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,145.75
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,38.12
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,92.75
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,46.12
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,104.62
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,103.5
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,102.25
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,44.25
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,113.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,93.62
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,90.88
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
