Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,118.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,34.62
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,99.5
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,128.75
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,118.88
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,57.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,87.38
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,126.75
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,126.38
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,29.12
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,71.62
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,124.38
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,114.25
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,128.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,69.38
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
