Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,84.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,80.62
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,71.75
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9256
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,60.12
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,103.25
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92081
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,75.38
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,85.75
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90463
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,73.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,63.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9306
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91818
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,28.62
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,57.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,39.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,93.25
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90268
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,79.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,78.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90915
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91861
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
