Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,26.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,65.12
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,39.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91489
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88888
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,67.88
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,98.62
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88425
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86694
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93408
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,95.25
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88995
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,72.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,96.62
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82412
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,24.25
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,59.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95608
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86261
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.75
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78466
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88907
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,23.25
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,52.75
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,65.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82974
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90881
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,58.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,65.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80423
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85254
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88788
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
