Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,21.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,44.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,64.38
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94086
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94351
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86563
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8988
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,82.88
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93143
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93167
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,65.75
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,85.12
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63702
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,22.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,64.25
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,63.25
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89697
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66195
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95529
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,26.38
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.12
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,79.75
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.62
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84717
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81048
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93585
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,46.5
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,73.88
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,82.25
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87124
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90515
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88351
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,24.5
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,53.25
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.62
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,31.38
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,80.62
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94812
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76443
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90121
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77804
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
