Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,65.38
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87637
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89828
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,50.38
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82004
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,22.5
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,54.62
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83023
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89822
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,22.88
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,47.5
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,41.5
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,59.12
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86929
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8529
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87362
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,24.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,70.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,38.25
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,90.62
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89053
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77145
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93686
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86569
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,30.75
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,69.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,36.75
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74548
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,66.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,35.12
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78857
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
