Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,33.5
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,70.12
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.966
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52062
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65759
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,46.88
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,75.25
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44009
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.5
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89029
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.50369
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,44.5
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,97.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.18
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91717
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6715
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,25.88
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,81.62
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92203
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75079
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93176
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,58.25
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,31.12
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,32.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88238
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78744
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,66.88
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8518
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92242
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91083
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,58.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88305
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92276
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
