Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,77.12
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,35.25
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90103
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92499
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.875
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,18.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,48.38
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83127
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68707
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86603
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,81.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,62.25
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90875
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70739
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90854
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,38.25
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,95.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,61.25
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50869
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,50.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,90.12
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,33.5
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.56
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73748
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87646
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,59.12
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,32.38
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95148
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90542
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93497
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80285
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,76.38
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,30.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,52.62
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69122
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74524
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
