Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,110.25
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,63.75
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,51.88
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,137.38
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92911
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93698
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85501
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.75
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,75.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,58.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9183
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88391
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,50.75
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.12
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92947
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83856
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94788
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88302
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,26.38
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,73.5
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,36.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90066
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71701
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93079
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86545
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92398
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,52.12
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,20.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,36.75
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90356
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82647
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89346
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,88.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,38.88
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,105.12
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94321
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88257
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92563
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,69.25
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,24.5
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,97.75
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9426
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88571
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
