Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,26.38
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,41.75
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,70.62
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92013
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88107
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,23.25
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,66.12
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,27.12
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,62.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89905
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.75
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80587
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94012
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,45.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8782
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,20.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,59.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,42.75
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,89.88
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82684
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,66.5
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,88.62
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,19.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82815
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,77.12
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,38.75
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,80.25
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89749
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96707
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
