Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88635
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9042
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,23.75
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,64.12
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,30.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92865
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87323
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8978
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,30.25
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,74.12
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,30.25
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,37.38
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89975
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,26.5
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,64.12
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,85.88
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92358
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,93.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,50.38
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95224
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95499
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93109
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92462
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,75.62
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88193
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91708
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,18.88
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,47.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92233
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93869
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91269
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
