Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,45.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92255
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89291
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88363
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,67.62
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.75
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90765
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91809
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,53.12
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86358
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93365
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88806
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94794
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,18.75
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,44.88
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8378
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8804
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,45.5
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,26.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,64.75
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92731
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81131
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,39.62
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.25
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,46.88
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,38.12
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,58.38
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88257
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86209
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82712
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70507
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84897
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89529
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
