Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.12
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,39.5
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81866
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85547
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88467
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84369
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,32.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,40.88
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85449
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92447
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87082
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87927
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80691
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88452
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.38
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,18.5
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,32.38
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89981
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90323
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89349
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88675
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77536
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,17.62
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,37.88
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,31.88
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85486
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68878
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88577
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79467
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90607
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,33.75
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,28.12
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.44
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81521
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73339
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85473
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86828
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78405
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86322
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,18.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85064
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93884
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76944
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80163
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87851
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,37.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91534
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89837
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72201
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83847
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90863
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
