Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,34.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95557
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62481
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68093
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84308
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88681
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,35.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.25
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,19.25
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.19
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77108
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53997
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85156
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90442
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,35.62
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84366
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86993
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.75
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6958
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82644
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,15.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,31.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85827
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88534
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64077
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77084
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88861
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,37.88
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,23.25
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,29.62
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73828
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90808
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.5
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67745
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81344
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,27.25
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.62
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.06
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93121
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74844
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86529
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72488
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79944
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8934
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,26.88
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.25
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,28.5
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.909
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82083
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82202
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.81
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66595
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84298
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90024
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
