Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.25
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,35.12
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,19.88
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,30.88
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85772
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79913
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81775
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67056
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84414
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.75
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,19.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91409
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65481
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68664
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78552
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91342
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.62
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,34.88
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.62
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,30.75
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,22.25
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,43.12
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82055
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90759
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72653
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80941
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87176
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,20.5
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,34.75
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.62
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,23.75
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79937
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6809
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81872
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,22.12
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,37.62
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.62
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,23.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,43.25
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78781
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82699
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78329
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82333
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,19.25
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,44.12
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87329
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72946
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86526
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75894
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85998
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,23.88
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,17.62
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,29.12
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79852
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86023
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.88
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70227
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84591
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87189
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
