Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.12
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,30.25
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84442
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85031
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86969
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73791
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79532
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90961
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.38
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88754
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85562
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85525
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82354
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79593
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,31.88
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87753
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7706
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82489
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67636
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77884
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86957
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.25
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,19.75
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,29.12
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.81
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90518
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82171
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87716
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60342
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75943
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.897
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,15.38
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90625
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64034
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82235
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,37.75
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,21.25
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,44.62
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86752
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91363
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.75
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66796
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81225
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91601
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,40.12
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,46.25
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8833
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.69
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71322
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79385
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85425
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
