Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,37.5
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.88
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,50.25
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85425
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8501
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80145
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88437
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,36.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.12
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,44.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84799
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91312
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.56
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74951
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73788
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89529
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,30.75
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.38
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89017
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89749
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75747
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77578
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87326
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,33.5
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,31.88
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9078
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78744
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89248
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75564
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80981
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87662
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.88
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,22.38
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89239
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77292
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87747
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67749
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85956
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91308
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.75
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,24.88
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,21.88
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89877
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84366
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86304
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76568
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88318
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,27.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,32.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,24.38
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,32.25
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8518
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86004
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88025
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83981
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88193
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92267
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
