Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,26.12
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,24.88
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,24.38
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89126
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77655
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66986
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91589
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.38
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,39.75
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86178
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85245
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85919
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89877
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,29.62
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.75
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,40.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,26.25
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86148
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88516
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92941
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8269
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9216
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,39.25
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,51.88
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87448
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94711
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91174
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81094
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91049
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,59.62
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9205
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79806
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89551
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,23.62
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,49.62
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.12
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,40.38
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93848
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89548
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81106
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88809
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,23.88
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,54.5
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,16.88
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,29.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89181
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90292
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91211
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
