Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,27.38
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,61.25
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90906
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92969
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,49.12
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,44.38
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,23.88
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.75
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,79.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,48.38
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92578
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,56.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94696
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,27.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,47.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,80.88
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93756
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90912
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,70.25
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,72.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,107.12
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91537
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,80.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87448
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
