Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,64.62
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,38.75
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95264
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92889
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93179
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92248
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,29.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,73.62
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.62
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92624
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95315
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,32.62
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,74.75
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,53.75
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9353
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89722
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,74.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,80.62
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,110.5
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94192
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,35.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,88.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,88.38
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,40.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,113.5
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,111.25
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,164.75
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,99.88
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
