Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,65.12
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,127.5
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,76.62
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,31.38
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,96.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,85.5
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,28.12
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,80.75
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,110.38
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,159.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,87.88
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,33.88
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,36.5
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,96.25
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,152.88
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,108.38
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,37.5
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,117.25
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,166.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,123.38
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.75
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,52.88
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,144.12
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,190.38
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94641
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,48.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,102.75
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,74.75
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,101.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.38
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
