Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,57.38
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,143.62
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,186.38
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,131.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,73.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,41.5
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,94.62
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,28.75
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,130.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,79.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,43.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,107.62
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,46.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,122.62
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,40.62
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,98.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,146.38
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,90.62
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.12
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,136.62
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,70.62
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,100.12
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,78.12
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92703
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
