Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,39.62
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,88.12
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,116.62
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,123.5
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93405
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,87.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,74.75
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,95.12
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,78.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,92.12
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,68.62
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,116.88
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,123.12
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,158.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,28.38
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,103.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,27.5
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,65.88
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
