Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,67.62
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.88
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,39.88
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,26.88
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,98.38
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,25.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,47.25
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94653
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,24.88
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.75
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95196
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,23.12
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,49.75
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.12
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,95.5
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,60.75
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93603
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92352
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,23.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,69.25
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,45.5
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9219
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92587
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93399
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,29.75
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,61.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.38
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,100.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,44.75
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,76.5
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,103.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,54.25
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
