Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,63.75
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,30.25
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,99.62
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93689
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92102
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,26.75
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,69.38
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,69.75
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92468
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91675
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,24.38
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,56.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,28.88
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,50.25
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,83.62
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90542
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,52.62
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.62
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,68.5
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91559
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,57.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,45.5
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9415
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,75.12
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93277
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,24.88
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,61.12
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
