Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93378
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,30.88
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,58.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,52.5
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92007
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9277
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,25.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,54.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91434
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90307
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,26.62
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,59.88
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92502
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92639
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,229.44
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,61.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,21.75
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,43.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,82.88
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93472
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91235
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,28.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,63.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.12
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,39.25
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,54.88
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93771
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92416
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,27.75
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,78.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,43.12
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93829
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,55.75
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,27.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,78.5
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92816
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
