Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94528
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,32.12
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,87.88
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,76.12
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94003
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93637
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,33.12
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,68.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94327
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82049
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,74.62
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,97.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90637
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92816
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85562
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,80.88
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,68.25
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89657
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92691
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86358
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,27.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,71.25
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91601
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93097
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84497
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,25.38
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,88.12
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,18.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,105.88
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90249
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88702
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,28.75
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,81.12
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,30.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
