Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80404
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,44.62
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,80.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,38.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,40.5
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80273
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,65.12
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,48.62
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,41.12
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84137
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,59.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,67.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86011
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,23.88
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,50.38
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,42.5
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90689
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86108
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.25
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,26.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,46.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90185
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84256
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,20.75
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,65.75
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,24.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,80.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92883
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91418
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8468
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,33.12
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,72.5
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,94.12
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9227
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
