Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90726
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,30.38
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,75.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,41.5
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,40.88
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,41.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87262
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8862
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,23.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,47.5
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,22.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,45.12
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87689
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,75.75
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,70.12
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,47.75
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,38.88
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,112.25
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9093
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88376
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,21.62
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,68.88
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9555
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90777
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91992
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91012
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,21.5
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,36.25
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,22.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,64.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,86.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,87.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,38.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89078
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88214
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,22.5
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,52.38
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,74.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85605
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
