Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93631
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,44.5
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,28.5
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89435
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90387
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,44.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.12
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,67.75
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92102
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8497
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89276
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,22.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,51.12
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,48.38
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.918
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85055
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89816
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,21.5
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,57.75
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89603
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,44.88
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,20.62
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,51.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89261
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,51.88
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,46.62
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90277
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
