Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,53.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,82.88
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89725
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89505
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,22.62
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,56.25
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,49.75
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87704
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85449
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87939
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,52.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85351
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84665
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88113
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,20.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,43.25
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,29.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,89.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,42.75
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76693
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87671
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89749
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,24.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,60.38
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,83.12
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8941
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85223
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92737
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8645
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,22.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,69.5
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,45.5
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89242
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81344
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90829
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92349
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91537
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.88
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,20.88
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,52.75
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,26.62
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,17.5
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,43.38
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,72.88
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93704
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90283
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9014
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
