Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91586
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,18.62
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,49.88
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.62
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91946
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8742
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93683
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89416
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8819
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,32.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,21.25
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,45.12
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.12
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,15.5
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,71.5
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75525
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91116
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87802
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,40.12
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.88
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,15.25
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9173
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6994
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87787
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,31.25
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86447
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92773
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86706
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,16.25
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,36.12
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.12
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,39.75
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81387
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78695
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90735
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90512
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86209
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,21.38
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,41.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,25.62
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82321
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82702
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89233
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81326
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,16.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,41.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.62
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,41.62
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81399
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80041
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76678
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90716
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90979
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82477
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,23.5
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,40.25
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,29.12
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87445
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81701
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.901
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
