Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9277
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86548
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.88
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,13.12
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,34.88
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,43.38
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8132
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81097
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85223
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90481
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87875
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,35.88
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.12
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,43.25
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78003
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8103
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74609
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90329
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,33.75
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,13.88
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,30.75
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89398
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83832
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90851
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69509
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90024
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87698
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,40.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,31.5
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94473
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84326
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79425
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.69
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64852
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84533
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88812
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,21.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,20.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,33.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.62
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,29.12
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9212
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83557
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76504
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.13
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65014
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83371
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88592
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,25.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,19.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,34.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,20.38
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,18.62
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,26.75
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92575
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74087
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79602
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74353
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86532
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86416
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,13.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,27.62
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80862
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79156
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
