Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77896
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88034
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82153
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.88
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,27.25
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77032
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76361
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79101
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90509
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82638
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,38.12
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,27.5
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.12
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89303
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73544
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80606
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72256
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86538
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,21.62
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.88
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,27.88
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77639
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83487
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74026
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83105
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82974
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,31.5
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,36.75
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,20.62
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8573
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88263
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.38
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73083
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82791
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82531
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,17.75
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,30.25
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.62
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,21.62
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93539
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83804
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70129
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8753
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86004
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,30.5
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,38.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,12.38
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,41.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90753
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75308
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71341
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78265
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89096
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82815
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,12.62
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,28.75
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.88
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,43.75
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,13.38
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.927
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80792
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72988
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
