Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.87
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69778
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89566
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76992
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,14.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.25
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,21.12
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,24.5
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.87
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86331
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78372
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75872
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87445
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82855
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,13.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,21.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,13.88
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,34.38
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76553
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83264
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7702
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.75
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71478
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85718
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89212
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,12.75
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,21.25
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,29.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,25.38
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,18.88
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,27.25
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.31
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75009
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66354
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82635
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75372
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89093
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87283
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,23.25
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.25
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,34.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,27.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76761
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80533
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82824
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.25
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6191
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85449
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79956
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,28.25
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,29.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,22.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80853
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82315
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88598
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75454
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81881
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77151
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,30.12
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.88
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.12
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,19.25
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,39.5
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79794
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77881
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63146
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83462
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82516
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,18.25
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,33.25
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.88
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,14.38
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,26.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,39.62
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75235
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79794
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
