Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59322
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82153
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85455
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,19.12
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,34.75
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,30.38
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,40.62
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80945
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85122
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84768
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.19
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51482
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82434
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84002
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,12.88
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,33.38
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.62
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,29.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,38.38
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.19
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89331
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8237
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62493
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70636
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88348
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83694
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,23.38
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.38
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,31.25
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,14.12
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,25.88
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.94
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7977
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78186
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65777
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63174
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8862
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,13.62
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,24.12
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,29.12
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,28.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.68
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78228
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82727
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69128
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,13.38
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60851
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88995
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86691
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,20.88
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,24.75
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,24.38
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,19.62
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,28.38
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82779
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86838
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70498
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77169
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90268
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77182
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,14.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,22.38
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,36.88
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,15.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,19.12
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,28.25
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90301
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86661
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73541
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72058
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86056
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80307
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,13.5
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,20.25
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,25.12
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,28.12
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84012
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75467
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78619
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
