Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.62
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76254
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86627
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89267
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,14.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,25.88
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.25
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,15.38
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,14.88
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,24.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,20.38
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,35.25
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.94
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83615
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.694
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94052
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88437
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89014
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,19.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,39.12
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,16.12
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,22.88
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88907
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83001
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95257
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87289
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90372
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,21.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,48.5
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,16.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,39.88
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.62
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87066
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89374
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93036
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,18.12
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,32.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.25
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,45.88
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,16.25
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,26.75
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,51.5
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83102
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8193
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67468
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93695
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,15.88
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,32.12
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,16.62
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,26.88
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77926
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82748
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.828
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88788
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,18.38
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,32.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,23.62
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182015,Stafford Rd,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
